Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
931232,Oxendon Way Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-7.18
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.43
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.24
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.74
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.82
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-17.51
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.79
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.96
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-7.2
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.33
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-9.23
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.53
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,13.2
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.25
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.95
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-51.71
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
931232,Oxendon Way Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.28
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.9
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-12.86
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.12
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.43
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.45
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.63
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.05
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-9.29
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.11
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.67
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.95
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.56
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.27
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,13.2
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.71
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.56
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-48.82
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
931232,Oxendon Way Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.07
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-10.44
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-8.99
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.48
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.87
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.89
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.69
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.77
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.86
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.71
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.69
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.39
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.83
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.06
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,13.3
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-46.78
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.55
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-44.19
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
931232,Oxendon Way Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.7
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.09
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.35
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.96
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.31
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.5
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.97
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.66
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-7.43
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.07
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.56
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.06
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.98
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,13.3
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.12
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.18
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-45.47
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
931232,Oxendon Way Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.0
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.54
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.02
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-31.14
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.58
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-20.07
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,57.9
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.2
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.04
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.31
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.5
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.26
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.05
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.17
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.82
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.45
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,13.3
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-53.61
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.31
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-46.29
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
931232,Oxendon Way Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.7
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.94
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.34
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.76
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.85
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.81
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.06
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.2
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.69
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.67
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.12
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.52
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,13.4
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-42.49
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.41
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.84
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
931232,Oxendon Way Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-8.85
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.5
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-11.68
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.37
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.02
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.51
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.07
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.34
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.69
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.19
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.72
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.89
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.4
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.53
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,13.4
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.89
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.07
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-42.3
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
931232,Oxendon Way Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.62
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.4
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.66
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.5
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.68
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.59
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.33
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.0
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.25
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.78
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.24
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.81
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,13.5
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.19
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.31
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-42.82
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
931232,Oxendon Way Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
