Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.42
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.65
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.62
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.27
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-20.02
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.38
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.88
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.2
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-5.55
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.1
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.27
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.21
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.01
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.36
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,13.5
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.3
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.99
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.17
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
931232,Oxendon Way Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.05
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.69
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.74
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.89
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.14
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.32
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.57
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.63
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.09
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.49
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.22
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.26
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.25
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,13.5
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.84
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.33
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.21
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
931232,Oxendon Way Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.32
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.87
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.71
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.38
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.8
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.8
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.81
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.62
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.58
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.12
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.63
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.37
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.52
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,13.6
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.7
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.9
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.93
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
931232,Oxendon Way Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.18
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.36
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.57
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.12
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.64
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.29
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.75
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.12
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.57
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.62
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.93
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.29
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,13.6
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.86
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.73
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.25
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
931232,Oxendon Way Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.83
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.96
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.6
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.27
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.13
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.86
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.92
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.01
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.81
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-8.39
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.91
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,13.7
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.57
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.38
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.84
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
931232,Oxendon Way Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.04
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.16
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.18
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.2
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.13
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.21
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.14
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.35
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.23
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.8
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.38
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,13.7
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.24
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.13
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.0
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
931232,Oxendon Way Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.63
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.26
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.17
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.48
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.59
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.15
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.07
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.15
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.79
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.89
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.36
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-7.46
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.99
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.82
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,13.8
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.07
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.5
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.39
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
931232,Oxendon Way Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.78
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.64
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.52
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.58
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.21
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.31
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.0
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.87
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.96
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.95
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,13.8
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.06
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.83
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.5
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
931232,Oxendon Way Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
