Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.2
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.65
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.85
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.94
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.32
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.21
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.15
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.65
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,13.8
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.89
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.74
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.54
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
931232,Oxendon Way Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.82
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.01
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.99
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.19
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.71
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.54
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.87
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.49
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.1
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.58
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.09
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,13.9
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.65
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.28
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.3
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
931232,Oxendon Way Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.6
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.18
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.98
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.11
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.5
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.53
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.57
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.55
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.9
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.44
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.55
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.99
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,13.9
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.35
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.69
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.83
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
931232,Oxendon Way Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.02
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.31
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.95
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.44
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.41
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.0
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.52
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.14
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.79
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.66
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.02
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.4
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,14.0
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.36
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.77
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.75
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
931232,Oxendon Way Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-7.46
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.54
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.52
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.68
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.46
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-23.64
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.79
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.5
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.69
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.22
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.36
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.29
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,14.0
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.36
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.07
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-39.51
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
931232,Oxendon Way Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.75
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.61
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.21
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.65
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.28
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.7
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.62
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.22
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.83
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.07
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.06
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,14.1
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.21
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.92
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.75
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
931232,Oxendon Way Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-8.25
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.41
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.84
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.98
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.91
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.92
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.16
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.75
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.96
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.34
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.36
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.33
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-40.73
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.7
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.41
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
931232,Oxendon Way Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.35
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.79
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.06
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.86
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-11.56
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.61
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.97
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.92
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.06
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.13
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.07
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.63
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.69
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.26
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.03
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
931232,Oxendon Way Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.35
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.94
