Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.11
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.54
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.18
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.19
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.1
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.34
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.09
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.21
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.77
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.86
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.13
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.01
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.54
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.7
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
931232,Oxendon Way Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.0
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.25
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.71
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.79
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.65
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.69
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.61
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.23
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.86
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.48
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.16
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.82
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.02
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.56
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.96
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.95
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.26
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
931232,Oxendon Way Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.63
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.32
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.91
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.26
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.94
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.82
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.31
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.97
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.0
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.86
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.76
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.82
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.03
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.17
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.1
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.03
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.72
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
931232,Oxendon Way Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.46
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.18
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.91
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.13
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.41
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.6
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.02
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.59
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.42
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.31
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.26
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.75
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.59
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.09
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
931232,Oxendon Way Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.67
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.18
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.21
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.99
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.82
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-17.66
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.64
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.15
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.2
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.23
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.63
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.15
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.41
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
931232,Oxendon Way Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.84
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.27
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.98
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.81
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.76
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-17.91
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.01
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.78
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.02
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.11
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.72
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.69
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.94
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.23
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.14
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.57
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
931232,Oxendon Way Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.4
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.97
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.06
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.92
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.61
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.69
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.92
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.52
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.34
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.06
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.23
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.82
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.0
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.68
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
931232,Oxendon Way Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.76
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.51
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.12
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.07
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.8
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.47
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.19
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.87
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.57
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.93
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.84
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,14.2
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.76
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.96
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-40.23
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
931232,Oxendon Way Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.84
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.68
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.3
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
