Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.66
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.49
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-22.44
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.61
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.26
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.43
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.52
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.08
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.18
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.24
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.97
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.22
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.49
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
931232,Oxendon Way Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.51
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.85
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.07
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.83
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.26
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-23.25
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.32
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.26
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.42
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.84
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.5
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.86
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.06
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.53
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-46.05
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
931232,Oxendon Way Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.4
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.99
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.12
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.31
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-22.56
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.54
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.91
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.64
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.37
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.47
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.95
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.79
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.34
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
931232,Oxendon Way Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.21
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.79
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.6
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.58
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.48
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.67
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.34
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.19
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.65
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.3
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.87
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.69
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.61
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.75
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.47
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
931232,Oxendon Way Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.48
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.84
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.5
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.7
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.87
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.71
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.95
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.11
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-6.24
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.06
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.74
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.47
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.4
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.98
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.81
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-49.59
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931232,Oxendon Way Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.01
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.93
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.49
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.31
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.87
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.56
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.34
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.93
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.35
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.09
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-10.45
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,14.3
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-39.19
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-43.92
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-47.88
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
931232,Oxendon Way Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.57
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.3
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.13
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.43
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.61
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-20.98
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.99
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.87
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-6.44
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.25
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-10.57
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.87
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.17
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,14.4
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.3
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.3
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-47.28
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
931232,Oxendon Way Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.38
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.27
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.88
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.28
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.14
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-21.54
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.03
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.94
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.6
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.24
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-10.52
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.03
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.2
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,14.5
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.63
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.62
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-47.74
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
931232,Oxendon Way Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.23
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.58
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.44
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
