Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.39
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.15
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-22.12
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.22
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.25
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.65
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.95
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-10.49
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.12
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.03
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.91
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.13
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-48.72
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
931232,Oxendon Way Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.22
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.0
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.1
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.75
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.42
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-21.31
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.56
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-6.34
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.92
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.69
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-10.78
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.37
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.23
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.45
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,14.6
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.27
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.89
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-47.99
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
931232,Oxendon Way Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.9
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.24
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.57
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.09
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.08
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.63
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.52
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.58
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.06
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.15
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.46
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-10.81
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.47
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.91
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,14.7
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.35
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.83
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.98
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
931232,Oxendon Way Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.75
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.39
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.09
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.06
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.12
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.51
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.53
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.41
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.86
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.56
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.95
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.8
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.27
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.9
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.03
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.69
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
931232,Oxendon Way Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-6.95
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.23
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.52
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.77
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.26
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.39
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.45
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.17
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.95
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.88
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-11.41
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.22
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,14.8
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.78
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.0
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.49
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
931232,Oxendon Way Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.9
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.39
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.0
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.09
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.2
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.93
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.89
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.87
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.85
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.17
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.68
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.61
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.43
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.63
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.48
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,14.9
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.48
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.77
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.87
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
931232,Oxendon Way Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
